Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
315285,Moorland Way,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
315285,Moorland Way,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
315285,Moorland Way,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.74
315285,Moorland Way,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
315285,Moorland Way,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
315285,Moorland Way,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
315285,Moorland Way,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.97
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.29
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.47
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,25.7
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
315285,Moorland Way,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.86
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.47
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.97
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,25.9
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.31
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
315285,Moorland Way,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.87
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.34
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.59
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,26.1
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
315285,Moorland Way,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.66
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.98
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.39
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,26.2
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.03
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
315285,Moorland Way,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.45
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.32
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.28
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,26.4
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.41
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.61
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
315285,Moorland Way,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.46
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.95
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.94
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,26.6
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.17
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
315285,Moorland Way,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.28
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.53
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.6
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,26.7
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
315285,Moorland Way,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.12
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.84
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.63
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,26.8
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
315285,Moorland Way,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.35
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.93
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.27
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,27.0
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.64
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
315285,Moorland Way,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.2
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.67
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.94
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
