Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,27.2
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
315285,Moorland Way,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.28
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.17
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,8.56
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,27.5
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.62
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
315285,Moorland Way,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.49
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.84
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.74
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,27.6
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.8
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
315285,Moorland Way,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.66
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.68
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.49
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,27.8
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
315285,Moorland Way,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.01
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.42
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.94
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,27.9
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
315285,Moorland Way,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.33
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.19
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.96
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,28.0
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.15
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
315285,Moorland Way,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.24
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.49
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.83
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
315285,Moorland Way,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.29
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.12
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.26
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.59
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
315285,Moorland Way,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.25
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.81
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,27.0
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.18
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
315285,Moorland Way,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.96
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.9
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.85
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,27.1
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.74
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
315285,Moorland Way,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.77
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.41
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,8.27
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,26.3
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
