Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,27.1
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
315285,Moorland Way,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.41
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.22
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.98
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,27.2
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
315285,Moorland Way,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.06
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.84
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,27.3
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
315285,Moorland Way,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.16
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.96
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.95
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,27.4
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.7
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
315285,Moorland Way,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.57
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.9
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.63
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,27.4
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
315285,Moorland Way,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.41
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.98
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.94
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,27.5
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.19
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.98
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
315285,Moorland Way,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.41
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.96
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.17
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,27.5
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
315285,Moorland Way,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.09
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.32
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.58
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,27.5
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
315285,Moorland Way,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.16
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.41
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,27.5
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.97
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
315285,Moorland Way,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.19
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.16
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.17
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,27.6
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.11
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
315285,Moorland Way,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.24
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.32
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.7
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
