Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,27.7
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.55
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
315285,Moorland Way,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.62
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.26
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.57
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,27.8
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.64
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.44
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
315285,Moorland Way,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.56
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.3
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.93
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,27.9
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.83
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
315285,Moorland Way,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.93
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.04
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.96
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,28.0
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.34
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
315285,Moorland Way,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.04
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.57
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.62
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,28.1
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
315285,Moorland Way,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.03
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.83
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.46
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,28.1
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
315285,Moorland Way,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.55
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.71
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.97
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,28.1
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.74
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.56
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
315285,Moorland Way,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.04
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.64
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.2
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,28.2
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.46
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.73
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
315285,Moorland Way,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.92
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.54
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.93
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,28.3
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.06
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
315285,Moorland Way,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.84
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.39
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.01
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,28.3
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
