Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.54
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
315285,Moorland Way,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.97
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.35
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.39
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,28.4
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.97
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
315285,Moorland Way,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.12
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.89
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.4
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.31
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,28.5
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
315285,Moorland Way,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.71
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.01
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.65
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,28.6
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.87
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
315285,Moorland Way,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.14
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.73
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.53
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,28.6
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
315285,Moorland Way,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.13
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.09
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,28.6
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.22
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
315285,Moorland Way,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.6
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.84
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.21
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.44
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.06
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,28.7
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.64
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
315285,Moorland Way,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.62
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.57
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.81
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,28.8
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
315285,Moorland Way,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.45
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.28
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.77
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.62
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,28.9
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.7
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
315285,Moorland Way,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.06
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.23
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.6
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.47
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,29.0
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.83
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
315285,Moorland Way,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.03
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.44
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.52
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.21
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
