Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,28.8
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
315285,Moorland Way,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.17
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.61
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.31
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,28.9
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
315285,Moorland Way,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.8
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.75
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.96
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,28.7
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,28.8
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.13
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
315285,Moorland Way,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.95
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.44
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.69
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,29.0
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
315285,Moorland Way,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.55
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.32
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.65
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,29.1
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.13
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
315285,Moorland Way,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.8
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.29
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.18
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.17
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,29.3
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.01
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
315285,Moorland Way,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.85
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.4
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.61
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,29.5
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.02
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.18
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
315285,Moorland Way,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.6
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.41
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.71
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.27
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,74.0
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.7
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,29.7
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.88
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
315285,Moorland Way,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.88
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.53
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.54
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,29.8
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.15
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.67
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
315285,Moorland Way,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.24
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.44
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,29.7
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.9
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
315285,Moorland Way,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.86
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.78
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.99
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.48
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
