Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.96
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,29.6
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.69
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.16
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
315285,Moorland Way,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.82
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.11
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,29.7
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
315285,Moorland Way,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.98
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.65
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.45
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,47.3
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.65
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.66
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,29.9
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.44
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
315285,Moorland Way,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.39
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.83
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.19
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.06
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.9
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.2
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,29.9
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.04
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
315285,Moorland Way,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.82
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.22
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.12
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,29.9
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.95
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
315285,Moorland Way,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.24
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.53
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.65
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,29.9
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.78
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
315285,Moorland Way,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.6
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.87
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.27
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,30.0
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.85
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.28
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
315285,Moorland Way,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.17
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.92
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.82
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.78
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,30.1
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.06
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.97
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
315285,Moorland Way,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.77
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.73
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,30.2
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.62
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
315285,Moorland Way,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,30.3
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.81
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.88
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.49
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
315285,Moorland Way,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.29
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.37
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.9
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
