Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.52
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,30.5
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.88
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.12
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.08
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
315285,Moorland Way,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.82
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.57
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,30.8
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.12
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.59
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
315285,Moorland Way,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.49
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.76
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.47
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.04
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,31.0
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.78
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.73
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.48
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
315285,Moorland Way,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.92
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.49
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.59
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,31.3
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.07
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.5
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.72
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
315285,Moorland Way,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.68
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.87
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.52
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,31.3
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.9
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.54
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.72
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
315285,Moorland Way,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.55
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.24
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.7
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,31.3
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.53
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
315285,Moorland Way,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.74
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.58
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.24
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,31.3
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.66
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.27
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
315285,Moorland Way,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.45
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.66
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.41
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.31
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,31.2
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.58
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.98
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.62
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
315285,Moorland Way,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.8
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.85
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,31.0
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.98
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.52
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.98
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
315285,Moorland Way,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.83
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.49
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.6
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,30.9
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.02
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.39
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
