Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.26
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.03
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,31.1
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.8
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.8
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
315285,Moorland Way,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.43
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.1
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,31.3
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.31
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.66
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
315285,Moorland Way,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.06
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.98
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.47
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.98
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,31.3
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.94
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.42
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.02
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
315285,Moorland Way,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.56
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.85
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.05
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.11
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,31.1
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.9
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.87
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.13
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
315285,Moorland Way,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.41
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.7
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.33
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.08
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,31.1
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.14
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.49
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.36
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
315285,Moorland Way,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.68
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.57
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.03
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.58
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,30.8
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.38
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.92
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
315285,Moorland Way,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.58
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.64
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.19
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,30.5
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.93
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.07
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.61
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
315285,Moorland Way,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.05
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.68
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.63
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.04
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,30.4
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.55
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.69
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
315285,Moorland Way,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.57
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.2
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.25
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.16
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,30.2
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.94
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.59
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
315285,Moorland Way,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.67
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.91
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.97
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.06
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,29.8
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
