Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.48
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
315285,Moorland Way,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.53
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.95
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.55
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.3
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,29.6
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.36
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.06
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
315285,Moorland Way,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.7
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.8
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.25
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,38.4
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.59
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,29.6
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.31
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
315285,Moorland Way,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.46
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.09
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,10.13
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,47.8
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.85
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,29.7
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.73
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
315285,Moorland Way,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.62
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.62
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.03
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,36.1
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.45
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,29.6
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.81
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.79
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.13
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
315285,Moorland Way,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.35
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.36
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.87
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,44.9
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.53
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.96
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.22
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
315285,Moorland Way,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.7
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.28
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.65
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.94
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,29.1
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.07
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.13
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
315285,Moorland Way,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.22
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.47
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.56
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,28.7
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.04
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.46
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
315285,Moorland Way,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.82
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.21
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.53
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,28.5
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.13
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.44
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
315285,Moorland Way,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.56
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.52
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,28.3
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.91
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.81
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.43
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
315285,Moorland Way,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.68
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.15
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.76
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
