Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,28.2
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.08
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.1
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
315285,Moorland Way,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.23
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.39
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.95
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,28.2
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.67
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.59
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
315285,Moorland Way,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.32
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.45
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,28.0
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.38
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.11
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
315285,Moorland Way,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.43
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.16
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,27.7
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.14
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.48
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.41
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
315285,Moorland Way,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.22
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.11
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,27.3
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.98
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.28
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
315285,Moorland Way,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.97
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.64
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.78
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,27.1
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.54
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
315285,Moorland Way,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.02
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.06
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.2
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.19
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.26
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.9
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
315285,Moorland Way,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.34
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.72
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.64
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.83
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,78.2
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.4
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,26.7
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.13
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
315285,Moorland Way,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.6
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.49
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.54
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,26.7
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.06
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
315285,Moorland Way,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.87
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.74
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.83
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.07
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,26.7
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.04
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
315285,Moorland Way,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.97
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.07
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.58
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
