Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.58
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.38
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.3
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,26.5
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.11
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.17
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
315285,Moorland Way,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.32
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.1
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.35
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.65
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.6
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,26.4
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.57
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.46
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
315285,Moorland Way,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.27
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.88
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.29
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.3
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.5
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.3
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,26.3
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.08
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
315285,Moorland Way,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.92
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.57
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.84
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,30.9
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,26.4
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
315285,Moorland Way,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.6
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.55
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.15
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.35
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,26.3
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
315285,Moorland Way,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.69
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.92
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.48
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,26.2
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.01
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.28
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
315285,Moorland Way,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.19
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.57
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.13
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,26.0
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.54
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
315285,Moorland Way,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.6
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.49
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.47
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,25.6
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.91
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.01
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
315285,Moorland Way,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.64
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.72
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.79
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,25.1
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
315285,Moorland Way,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.05
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.8
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.03
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,28.7
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.58
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,24.8
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.26
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.63
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
315285,Moorland Way,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
