Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.37
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.5
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.6
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,25.3
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.83
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.67
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,24.5
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.56
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.39
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
315285,Moorland Way,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.44
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.74
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.59
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,24.3
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
315285,Moorland Way,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.43
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,8.73
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.03
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,24.1
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.13
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
315285,Moorland Way,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.35
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.24
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.92
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,24.0
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.86
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
315285,Moorland Way,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.73
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.09
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,23.9
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.96
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
315285,Moorland Way,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.61
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.02
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.81
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,23.7
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
315285,Moorland Way,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.31
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.86
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.75
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.15
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,23.6
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.03
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.21
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
315285,Moorland Way,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.22
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.25
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.91
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,23.5
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
315285,Moorland Way,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.03
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.65
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.95
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,23.5
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
315285,Moorland Way,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.63
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.69
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.94
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,23.3
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
