Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
315285,Moorland Way,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.97
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.61
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.63
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,23.3
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
315285,Moorland Way,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.5
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.55
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.84
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,23.3
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
315285,Moorland Way,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.83
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.91
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.29
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.01
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,23.1
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.4
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
315285,Moorland Way,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.34
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.87
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.72
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,23.2
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.31
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
315285,Moorland Way,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.91
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.46
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.97
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,23.3
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.6
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
315285,Moorland Way,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.71
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.38
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.33
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,23.4
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.39
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.39
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
315285,Moorland Way,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.57
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.33
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.12
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,23.7
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.53
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
315285,Moorland Way,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.33
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.93
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.01
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,24.0
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.14
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
315285,Moorland Way,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.64
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.03
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.98
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,24.2
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.81
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
315285,Moorland Way,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
315285,Moorland Way,2023-06-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.92
315285,Moorland Way,2023-06-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
315285,Moorland Way,2023-06-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.15
315285,Moorland Way,2023-06-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
315285,Moorland Way,2023-06-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
315285,Moorland Way,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
315285,Moorland Way,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
315285,Moorland Way,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
315285,Moorland Way,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
315285,Moorland Way,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
315285,Moorland Way,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
315285,Moorland Way,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
315285,Moorland Way,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
315285,Moorland Way,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
315285,Moorland Way,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
315285,Moorland Way,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
315285,Moorland Way,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
