Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
315285,Moorland Way,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
315285,Moorland Way,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
315285,Moorland Way,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
315285,Moorland Way,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
315285,Moorland Way,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,24.8
315285,Moorland Way,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
315285,Moorland Way,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
315285,Moorland Way,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
315285,Moorland Way,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
315285,Moorland Way,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
315285,Moorland Way,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.44
315285,Moorland Way,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
315285,Moorland Way,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
315285,Moorland Way,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
315285,Moorland Way,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
315285,Moorland Way,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.87
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.3
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.33
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,24.9
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.08
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
315285,Moorland Way,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.72
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.77
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.78
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,25.0
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.54
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
315285,Moorland Way,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.26
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.14
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.64
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,25.0
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
315285,Moorland Way,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.29
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.57
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.09
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,25.0
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.25
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.98
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
315285,Moorland Way,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.04
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.81
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.33
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,25.1
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.28
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
315285,Moorland Way,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.78
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.91
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.74
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,25.1
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.62
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
315285,Moorland Way,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.36
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.7
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,10.51
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,32.2
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,25.2
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.68
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
315285,Moorland Way,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.54
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.54
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.72
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,25.3
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.85
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.78
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
315285,Moorland Way,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.5
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.53
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.6
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.9
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.36
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
315285,Moorland Way,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.01
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.94
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.24
