Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,25.6
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
315285,Moorland Way,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.91
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.3
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.95
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,25.7
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
315285,Moorland Way,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.07
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.01
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.7
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,25.8
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.01
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
315285,Moorland Way,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.09
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.84
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.96
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,26.5
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.68
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.88
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
315285,Moorland Way,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.51
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.66
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.53
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,26.6
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.04
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
315285,Moorland Way,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.49
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.54
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.0
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,26.6
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.89
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
315285,Moorland Way,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.72
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.57
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.32
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,26.6
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.18
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
315285,Moorland Way,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.77
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.21
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.24
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,26.7
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
315285,Moorland Way,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.36
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.32
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.56
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,26.7
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.57
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
315285,Moorland Way,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.47
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.45
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.35
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,26.8
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
