Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
315285,Moorland Way,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.25
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.69
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.29
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,26.8
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.99
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
315285,Moorland Way,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.61
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.95
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.24
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,26.8
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.72
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.77
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.99
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
315285,Moorland Way,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.21
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.25
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.61
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.14
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
315285,Moorland Way,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.71
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.8
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.62
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.2
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.6
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
315285,Moorland Way,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.37
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.64
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.45
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.86
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
315285,Moorland Way,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.78
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.75
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.36
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,27.0
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
315285,Moorland Way,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.95
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.34
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.67
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,27.1
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.56
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.45
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
315285,Moorland Way,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.91
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.41
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.63
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,27.2
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
315285,Moorland Way,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.99
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.8
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.84
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,27.3
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
315285,Moorland Way,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.85
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.53
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.17
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
