Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,27.5
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
315285,Moorland Way,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.09
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.5
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.14
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,27.6
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.06
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
315285,Moorland Way,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.7
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.74
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.21
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.67
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,27.8
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
315285,Moorland Way,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.32
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.09
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.94
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.31
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,27.9
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.11
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
315285,Moorland Way,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.38
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.25
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.86
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,28.1
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
315285,Moorland Way,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.46
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.69
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.63
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,28.2
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.6
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
315285,Moorland Way,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.44
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.79
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.31
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,28.5
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
315285,Moorland Way,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.46
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.45
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.03
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,28.6
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
315285,Moorland Way,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.44
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.17
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.2
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,28.7
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.98
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
315285,Moorland Way,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.34
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.36
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.77
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,28.8
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.06
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
315285,Moorland Way,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.15
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.3
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.07
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
