Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,28.8
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.55
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
315285,Moorland Way,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.9
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.08
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.72
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,29.0
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.94
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
315285,Moorland Way,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.5
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.24
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.57
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,29.1
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.17
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
315285,Moorland Way,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.29
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.59
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.67
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.44
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,29.3
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.32
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
315285,Moorland Way,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.66
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.54
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.65
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.57
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.26
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
315285,Moorland Way,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.39
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.33
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.1
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,29.5
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.53
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
315285,Moorland Way,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.94
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.49
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.23
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.2
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,29.7
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.9
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
315285,Moorland Way,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.57
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.43
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.26
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.91
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.28
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.6
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,29.8
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.12
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.37
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
315285,Moorland Way,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.02
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.82
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.43
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.97
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.1
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,29.8
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.55
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
315285,Moorland Way,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.15
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.57
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.2
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,38.5
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.02
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,29.8
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.26
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
315285,Moorland Way,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.23
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.76
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.86
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,40.2
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
