Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.32
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.02
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.53
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,29.9
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.3
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.65
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
315285,Moorland Way,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.92
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.9
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.76
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.77
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.73
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.0
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.7
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,29.9
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.92
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.01
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
315285,Moorland Way,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.12
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.96
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.51
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.89
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.48
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.33
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.9
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,29.9
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.96
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.71
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
315285,Moorland Way,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.73
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.18
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.86
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.31
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.68
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.3
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,30.0
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.68
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.08
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
315285,Moorland Way,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.9
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.06
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.91
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.75
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.0
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,30.3
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.86
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.23
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
315285,Moorland Way,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.54
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.74
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.31
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,30.4
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.72
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.34
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
315285,Moorland Way,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.99
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.4
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.23
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,30.4
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.39
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
315285,Moorland Way,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.05
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.48
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.82
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.99
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.9
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,30.5
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.47
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
315285,Moorland Way,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.22
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.91
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.51
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.76
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,30.6
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.54
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.6
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.25
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
315285,Moorland Way,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.76
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.65
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.2
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.18
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.55
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,30.8
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.09
