Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.14
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
315285,Moorland Way,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.35
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.91
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.73
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.2
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,31.0
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.5
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.53
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.27
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
315285,Moorland Way,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.92
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.6
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.18
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.05
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.32
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.86
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,31.2
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.1
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.74
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
315285,Moorland Way,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.53
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.24
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.32
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,31.3
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.24
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
315285,Moorland Way,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.65
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.89
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.39
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,31.4
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.84
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
315285,Moorland Way,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.45
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.18
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.93
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,35.7
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.82
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,31.5
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.52
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.9
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
315285,Moorland Way,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.45
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.85
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.38
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.65
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.9
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.8
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,31.6
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.39
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
315285,Moorland Way,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.04
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.04
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.12
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,34.8
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,31.5
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.1
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.67
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
315285,Moorland Way,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.71
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.14
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,31.2
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.85
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
315285,Moorland Way,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.84
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.95
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.79
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,30.9
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.05
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
315285,Moorland Way,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.73
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.98
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.79
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.13
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
