Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,30.8
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.58
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
315285,Moorland Way,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.72
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.51
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.87
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,30.5
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.05
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
315285,Moorland Way,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.22
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.56
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.62
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,30.5
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
315285,Moorland Way,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.28
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.87
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.38
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,31.1
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.04
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.87
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
315285,Moorland Way,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.74
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.06
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.87
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,31.2
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.99
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
315285,Moorland Way,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.06
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.99
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.34
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,31.2
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.66
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.82
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.03
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
315285,Moorland Way,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.71
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,31.0
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.23
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
315285,Moorland Way,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.5
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.04
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,30.8
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.15
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
315285,Moorland Way,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.81
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.1
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.04
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,27.9
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,30.7
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.37
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
315285,Moorland Way,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.79
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.63
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,29.1
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.4
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,30.5
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
315285,Moorland Way,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.22
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.49
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
