Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,30.4
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.11
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.85
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
315285,Moorland Way,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.26
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.52
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.87
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,30.2
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
315285,Moorland Way,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.92
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,30.0
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.37
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
315285,Moorland Way,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.63
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.23
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.04
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,30.0
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
315285,Moorland Way,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.86
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.62
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.87
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,29.9
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
315285,Moorland Way,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.76
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.04
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.27
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,29.9
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
315285,Moorland Way,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.1
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.98
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,13.04
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,43.1
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,29.9
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.02
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
315285,Moorland Way,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.51
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.15
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.8
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,30.0
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
315285,Moorland Way,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.16
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.99
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.82
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,30.0
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
315285,Moorland Way,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.31
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.19
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,30.0
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.09
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
315285,Moorland Way,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.56
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.41
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
