Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,30.0
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.47
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.86
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
315285,Moorland Way,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.88
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.72
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,30.0
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.21
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
315285,Moorland Way,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.31
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.77
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.76
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.32
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,29.9
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
315285,Moorland Way,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.5
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.32
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.64
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.67
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.07
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,29.8
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.51
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.14
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
315285,Moorland Way,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.96
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.66
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.51
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,29.7
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
315285,Moorland Way,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.66
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.94
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.67
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,29.5
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.87
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
315285,Moorland Way,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.02
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.61
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.8
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.8
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.97
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
315285,Moorland Way,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.83
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.69
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.31
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,72.3
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.1
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,29.3
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.45
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
315285,Moorland Way,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.36
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.5
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.87
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.54
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,29.2
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.25
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.35
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.5
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
315285,Moorland Way,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.6
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.28
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.7
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.54
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,29.1
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.36
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.81
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
