Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
315285,Moorland Way,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.91
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.7
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.01
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.4
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,29.1
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.71
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.87
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
315285,Moorland Way,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.32
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.85
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.5
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,29.0
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.6
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.24
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
315285,Moorland Way,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.75
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.86
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.23
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,28.8
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.76
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
315285,Moorland Way,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.09
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.42
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.5
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,28.8
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.64
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
315285,Moorland Way,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.8
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.79
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.4
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,42.7
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,28.7
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.45
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.71
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
315285,Moorland Way,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.43
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.33
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.59
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,28.5
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
315285,Moorland Way,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.51
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.64
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,35.7
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.37
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,28.4
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.92
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.96
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.8
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
315285,Moorland Way,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.54
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,16.24
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,62.0
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.99
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.2
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.4
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,28.4
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.13
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.38
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,146.8
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
315285,Moorland Way,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.19
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.15
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.23
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,28.0
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.79
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
315285,Moorland Way,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.25
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.51
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.82
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
