Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,27.7
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
315285,Moorland Way,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.93
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.57
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.61
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,30.8
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.15
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.09
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,27.9
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.96
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.07
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
315285,Moorland Way,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.52
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.68
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.25
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.93
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,28.0
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.75
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
315285,Moorland Way,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.42
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.87
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.85
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,27.9
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.64
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
315285,Moorland Way,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.5
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.17
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.42
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,27.9
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.1
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
315285,Moorland Way,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.74
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.31
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.9
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,27.6
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.35
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
315285,Moorland Way,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.95
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.66
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.6
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.31
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,26.7
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.64
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
315285,Moorland Way,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.93
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.28
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.79
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,26.2
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
315285,Moorland Way,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.83
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.58
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.02
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,25.8
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
315285,Moorland Way,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.53
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.37
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.16
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.6
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
315285,Moorland Way,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.12
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.99
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.01
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.73
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
