Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.88
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
315285,Moorland Way,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.28
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.46
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.67
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.06
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
315285,Moorland Way,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.35
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.99
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.48
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.91
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.69
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.05
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
315285,Moorland Way,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.16
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.34
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.23
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,25.3
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.94
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.39
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
315285,Moorland Way,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.74
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.04
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.8
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,25.0
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
315285,Moorland Way,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.12
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.98
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.86
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,24.9
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
315285,Moorland Way,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.5
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.83
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.2
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,25.0
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.1
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
315285,Moorland Way,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.54
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.98
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.18
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,26.9
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,25.0
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.1
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
315285,Moorland Way,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.61
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.68
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.11
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,25.0
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.55
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.43
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
315285,Moorland Way,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.69
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.47
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.93
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,32.0
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,24.9
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.15
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.1
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.34
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
315285,Moorland Way,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.54
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.71
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.5
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
