Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,24.8
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.47
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.67
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
315285,Moorland Way,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.14
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.35
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.74
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,24.8
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.7
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
315285,Moorland Way,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.53
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.85
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.36
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.49
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,24.8
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
315285,Moorland Way,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.57
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.19
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,25.0
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.89
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
315285,Moorland Way,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.46
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.94
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.12
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,25.0
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.83
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.63
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
315285,Moorland Way,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.49
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.86
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.56
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,25.0
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.58
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
315285,Moorland Way,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.78
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.25
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.05
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,25.1
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.95
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
315285,Moorland Way,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.59
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.97
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.14
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,25.2
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.91
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.06
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
315285,Moorland Way,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.1
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.54
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.25
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,25.3
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
315285,Moorland Way,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.72
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,6.56
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.41
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,25.3
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
315285,Moorland Way,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
