Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.62
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.68
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.51
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,25.4
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.96
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.12
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.58
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
315285,Moorland Way,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.5
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.71
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.19
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,25.4
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.11
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
315285,Moorland Way,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.19
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.03
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.1
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,25.4
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.45
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
315285,Moorland Way,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.97
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.58
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.99
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.63
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.41
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
315285,Moorland Way,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.93
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.1
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.31
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
315285,Moorland Way,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.04
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.27
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.93
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,25.6
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.91
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.65
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
315285,Moorland Way,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.65
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.83
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,25.7
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.09
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
315285,Moorland Way,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.62
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.66
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.87
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,25.8
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.13
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.42
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
315285,Moorland Way,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.73
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.95
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.9
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,25.9
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
315285,Moorland Way,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.08
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.92
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.61
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,25.9
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
