Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.92
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.94
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
315285,Moorland Way,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.06
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.23
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.75
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,26.0
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.61
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.77
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
315285,Moorland Way,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.34
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.02
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.88
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,26.0
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
315285,Moorland Way,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.23
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.72
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.54
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,26.0
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.42
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
315285,Moorland Way,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.72
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.53
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,9.98
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,26.1
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
315285,Moorland Way,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.05
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.33
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.39
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,26.2
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
315285,Moorland Way,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.71
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.41
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,8.26
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,26.3
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.54
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
315285,Moorland Way,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.82
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.88
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.31
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,26.4
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.76
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.94
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
315285,Moorland Way,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.94
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.5
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.39
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,26.6
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
315285,Moorland Way,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.97
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.28
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.11
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,26.7
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
315285,Moorland Way,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.91
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.76
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.88
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
