Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,26.8
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
315285,Moorland Way,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.59
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.83
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.14
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,23.4
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.31
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
315285,Moorland Way,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.83
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.22
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.9
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,23.5
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.33
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
315285,Moorland Way,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.62
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.35
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.77
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,23.6
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.08
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.44
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
315285,Moorland Way,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.72
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.61
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.76
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,23.7
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
315285,Moorland Way,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.01
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.13
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.36
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,23.9
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
315285,Moorland Way,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.79
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.41
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.14
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,24.0
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.29
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
315285,Moorland Way,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.41
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.66
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.49
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,24.0
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.26
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
315285,Moorland Way,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.09
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.4
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.06
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,24.2
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
315285,Moorland Way,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.89
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.2
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.55
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,24.3
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.84
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
315285,Moorland Way,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.89
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.57
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.77
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
