Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,24.5
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.49
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
315285,Moorland Way,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.93
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.54
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.63
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,24.6
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.94
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.4
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.63
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
315285,Moorland Way,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.88
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.23
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.43
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,24.8
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.29
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
315285,Moorland Way,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.47
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.16
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.28
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,24.8
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
315285,Moorland Way,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.4
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.36
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.12
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,24.8
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
315285,Moorland Way,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.54
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.77
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.51
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,24.9
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
315285,Moorland Way,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.72
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.65
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.04
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,25.1
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
315285,Moorland Way,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.75
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,11.22
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.8
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,25.2
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.95
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
315285,Moorland Way,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.66
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.97
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.05
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.8
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,25.4
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.02
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
315285,Moorland Way,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.76
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.48
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.96
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
315285,Moorland Way,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
