Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.82
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.44
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.82
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.62
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,25.6
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.74
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
315285,Moorland Way,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.4
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.59
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.6
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.93
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,71.2
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.2
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,25.7
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.82
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
315285,Moorland Way,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.75
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.75
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.79
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.25
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,76.3
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.6
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,25.7
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.76
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.36
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
315285,Moorland Way,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.63
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,16.31
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.38
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,48.7
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.74
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.16
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,68.5
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.4
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,25.8
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.68
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.71
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
315285,Moorland Way,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.01
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,16.64
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.49
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,47.7
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,25.9
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.12
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.29
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
315285,Moorland Way,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,9.37
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.44
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.85
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,26.0
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.17
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.84
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
315285,Moorland Way,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.03
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.73
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.25
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,26.1
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.66
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
315285,Moorland Way,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.79
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.99
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.61
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,26.2
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.01
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.81
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
315285,Moorland Way,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.68
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.61
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.09
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.9
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,26.3
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.78
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
315285,Moorland Way,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.71
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.52
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.86
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.65
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,26.4
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
