Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.17
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.22
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
315285,Moorland Way,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.61
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.25
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.34
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.1
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,26.6
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.36
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.62
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
315285,Moorland Way,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.34
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.23
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.93
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.89
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
315285,Moorland Way,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.78
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.62
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.92
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.91
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.5
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,27.2
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.66
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
315285,Moorland Way,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.47
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.33
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.53
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,29.5
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.31
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.9
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.4
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.77
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.0
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,27.4
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.54
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
315285,Moorland Way,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.05
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.76
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.07
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.91
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.1
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.19
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.6
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,27.9
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.85
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.57
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
315285,Moorland Way,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.52
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.68
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.34
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.15
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,28.4
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
315285,Moorland Way,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.99
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.63
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.5
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.01
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,28.5
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.2
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
315285,Moorland Way,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.99
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.03
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.91
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.64
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,28.7
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.25
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
315285,Moorland Way,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.68
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.78
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.53
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,37.1
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.01
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.85
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,28.6
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.41
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.84
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
315285,Moorland Way,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.16
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.96
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,23.74
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,73.0
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.5
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.42
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
