Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,28.5
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.19
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.19
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.85
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
315285,Moorland Way,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.7
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.55
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.4
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.03
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,28.6
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
315285,Moorland Way,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.77
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.52
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.86
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.9
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,28.6
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.83
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.96
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.65
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
315285,Moorland Way,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.62
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.18
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.34
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.2
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,28.5
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.76
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.88
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
315285,Moorland Way,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.43
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.41
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.07
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.11
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.07
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,28.5
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.1
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
315285,Moorland Way,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.93
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.42
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.97
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.95
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.09
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,28.6
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.2
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.87
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
315285,Moorland Way,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.33
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.99
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.22
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.13
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.98
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.93
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,28.4
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.11
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.03
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.61
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
315285,Moorland Way,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.69
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.04
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.04
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.34
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.13
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.6
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,28.6
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.18
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.18
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.25
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
315285,Moorland Way,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.08
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.44
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.82
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.91
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.73
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,28.9
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.05
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.65
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.8
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
315285,Moorland Way,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.73
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.61
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.95
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.11
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.35
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,29.1
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.34
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.76
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
315285,Moorland Way,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.94
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.73
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.65
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
