Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,29.3
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.78
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
315285,Moorland Way,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.59
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.42
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.09
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.59
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,29.1
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
315285,Moorland Way,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.26
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.79
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.75
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.87
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,28.7
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.4
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.34
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
315285,Moorland Way,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.73
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.57
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.16
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,28.6
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.67
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.4
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
315285,Moorland Way,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.62
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.42
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.03
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,28.5
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.37
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
315285,Moorland Way,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.48
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.36
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.93
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,28.4
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
315285,Moorland Way,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.23
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.85
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.96
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,28.8
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
315285,Moorland Way,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.81
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.81
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.94
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,29.2
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.37
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
315285,Moorland Way,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.15
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.55
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.84
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.68
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
315285,Moorland Way,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.56
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.76
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.8
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,29.9
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
315285,Moorland Way,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.09
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.3
