Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.75
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.35
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,30.4
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.34
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
315285,Moorland Way,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.58
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.51
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.85
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,30.8
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.31
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
315285,Moorland Way,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.87
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.36
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,31.1
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.06
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
315285,Moorland Way,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.94
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.03
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.9
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,31.3
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.74
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.57
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
315285,Moorland Way,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.7
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.35
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.97
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.28
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.88
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,31.0
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.14
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.85
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.61
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
315285,Moorland Way,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.81
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.47
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.17
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.19
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.96
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,30.4
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.24
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.07
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
315285,Moorland Way,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.08
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.96
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.66
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.17
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.93
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,29.9
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.86
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
315285,Moorland Way,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.57
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.5
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.81
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.19
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,28.9
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.4
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.12
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.3
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
315285,Moorland Way,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.25
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.7
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.35
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.15
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,28.4
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.06
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.7
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
315285,Moorland Way,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.12
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.95
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.12
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,28.5
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
