Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.48
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
315285,Moorland Way,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.67
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.65
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.6
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,28.7
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.46
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.8
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
315285,Moorland Way,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.04
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.75
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.6
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,29.1
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
315285,Moorland Way,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.68
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.07
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.34
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.06
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
315285,Moorland Way,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.25
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.15
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.98
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,29.6
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
315285,Moorland Way,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.59
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.8
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,29.5
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
315285,Moorland Way,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.07
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.28
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,29.2
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.83
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
315285,Moorland Way,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.06
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.82
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.05
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,29.0
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.31
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.28
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
315285,Moorland Way,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.78
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.66
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,26.7
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,28.9
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.04
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
315285,Moorland Way,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.92
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.02
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.59
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,28.8
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.64
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
315285,Moorland Way,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.74
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.11
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
