Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,28.6
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.32
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.97
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
315285,Moorland Way,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.07
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.87
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.52
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,28.5
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.65
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.74
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
315285,Moorland Way,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.99
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.55
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.3
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.17
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,28.6
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.64
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.95
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
315285,Moorland Way,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.45
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.42
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.23
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,28.6
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.51
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.3
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
315285,Moorland Way,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.87
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.65
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.22
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,28.6
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.29
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.99
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
315285,Moorland Way,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.36
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.04
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,28.6
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.3
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.74
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
315285,Moorland Way,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.06
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.59
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,28.5
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.17
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.11
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
315285,Moorland Way,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.11
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.9
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.62
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,28.2
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.88
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.86
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
315285,Moorland Way,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.54
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.68
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,27.9
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.48
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
315285,Moorland Way,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.4
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.5
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,27.4
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.57
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.06
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
315285,Moorland Way,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.53
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.08
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
