Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.51
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.61
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.69
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
315285,Moorland Way,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.93
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.69
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.66
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,26.6
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.13
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.23
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
315285,Moorland Way,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.14
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.3
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.6
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,26.0
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.14
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
315285,Moorland Way,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.79
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.94
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,25.8
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.55
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.88
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
315285,Moorland Way,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.78
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.5
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,25.7
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.23
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.41
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.56
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
315285,Moorland Way,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.06
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.62
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.5
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.68
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
315285,Moorland Way,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.71
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.86
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.56
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
315285,Moorland Way,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.77
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.57
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.07
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,24.9
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.75
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.24
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
315285,Moorland Way,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.68
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.31
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.28
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,24.1
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.57
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.32
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
315285,Moorland Way,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.98
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.37
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.54
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,23.9
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.11
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
315285,Moorland Way,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.82
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.05
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.2
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
