Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,23.7
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
315285,Moorland Way,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.61
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.28
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.57
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,23.7
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.99
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.98
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
315285,Moorland Way,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.04
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.42
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.32
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,37.2
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.88
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.58
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,23.7
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.85
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
315285,Moorland Way,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.9
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.94
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.53
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.81
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.9
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,23.6
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.92
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.19
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
315285,Moorland Way,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.94
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.03
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.53
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.83
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.3
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.9
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,23.4
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.24
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.91
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
315285,Moorland Way,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.82
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.0
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.16
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,23.4
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.37
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
315285,Moorland Way,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.34
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.61
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.12
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,23.3
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.96
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
315285,Moorland Way,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.04
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.8
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.52
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,23.3
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
315285,Moorland Way,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.72
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.14
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.93
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,41.1
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,23.3
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.54
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.47
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
315285,Moorland Way,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.51
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.53
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.91
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.81
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.86
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.31
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.5
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,23.3
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.13
