Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.83
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.98
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
315285,Moorland Way,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.87
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.2
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.56
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.24
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.77
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,23.3
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.97
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.52
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
315285,Moorland Way,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.83
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.91
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.28
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,23.2
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
315285,Moorland Way,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.65
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.46
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,23.1
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
315285,Moorland Way,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.55
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.94
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.41
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,23.0
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.24
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
315285,Moorland Way,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.64
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.97
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.34
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,31.5
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,22.9
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
315285,Moorland Way,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.17
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.7
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.41
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.08
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,22.9
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.14
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
315285,Moorland Way,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.57
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.95
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.4
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,22.9
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.59
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
315285,Moorland Way,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.7
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.7
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.26
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,22.8
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.87
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
315285,Moorland Way,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.7
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.71
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.26
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,22.8
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.73
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.16
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
315285,Moorland Way,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.82
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.79
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.2
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
