Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,22.8
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
315285,Moorland Way,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.03
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.91
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.85
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,22.8
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
315285,Moorland Way,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.01
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.69
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.4
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,22.8
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.07
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.48
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
315285,Moorland Way,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.53
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.67
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.73
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,22.7
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.51
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
315285,Moorland Way,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.38
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.83
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.86
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.46
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,22.7
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.35
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
315285,Moorland Way,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.93
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.18
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.41
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,22.7
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
315285,Moorland Way,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.3
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.36
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,22.7
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.75
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
315285,Moorland Way,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.36
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.06
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.51
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,22.7
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.81
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
315285,Moorland Way,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.86
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.9
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.58
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,22.7
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.05
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
315285,Moorland Way,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.8
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.89
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.91
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,22.8
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.12
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
315285,Moorland Way,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.27
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.48
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.39
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
