Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,22.8
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.04
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.84
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.56
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
315285,Moorland Way,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.55
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.68
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.09
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,23.0
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.6
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
315285,Moorland Way,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.41
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.86
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.52
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,23.2
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.93
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.48
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
315285,Moorland Way,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.64
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.11
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.05
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,23.5
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.58
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
315285,Moorland Way,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.44
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.85
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.83
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,23.7
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.95
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
315285,Moorland Way,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.43
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.26
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.41
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,23.9
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.82
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
315285,Moorland Way,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.97
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.66
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.09
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,24.0
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.67
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
315285,Moorland Way,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.53
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.07
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.64
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,24.1
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.11
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
315285,Moorland Way,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.56
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.2
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.26
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,24.1
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.56
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
315285,Moorland Way,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.22
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.25
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.81
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,24.4
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.67
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
315285,Moorland Way,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.41
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.51
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.87
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
