Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,24.5
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.61
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.23
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
315285,Moorland Way,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.11
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.42
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.98
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,24.8
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
315285,Moorland Way,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.5
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.41
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.91
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,25.2
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
315285,Moorland Way,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.24
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.91
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.64
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,25.4
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
315285,Moorland Way,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.06
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.38
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.96
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.73
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
315285,Moorland Way,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.32
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.78
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.09
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,25.6
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
315285,Moorland Way,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.21
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.6
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,25.7
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
315285,Moorland Way,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.73
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.43
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.5
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,25.9
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.33
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.9
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
315285,Moorland Way,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.26
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.28
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.35
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,26.0
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.57
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
315285,Moorland Way,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.56
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.77
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.09
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,26.0
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
