Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
315285,Moorland Way,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.02
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.92
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.19
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,26.0
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
315285,Moorland Way,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.06
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.66
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.16
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,26.1
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.67
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.27
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
315285,Moorland Way,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.99
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.95
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.91
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,26.2
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
315285,Moorland Way,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.59
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.73
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.71
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,26.3
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.89
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
315285,Moorland Way,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.26
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.61
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.44
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,26.3
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.3
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
315285,Moorland Way,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.54
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.11
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.2
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,26.4
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.67
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
315285,Moorland Way,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.52
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.67
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.03
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,26.5
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
315285,Moorland Way,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.39
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.44
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.6
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,26.5
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
315285,Moorland Way,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.93
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.06
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.48
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,26.6
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
315285,Moorland Way,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.53
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.53
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.31
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
