Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,26.7
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
315285,Moorland Way,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.57
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.58
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.61
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,26.8
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
315285,Moorland Way,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.03
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.03
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.07
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.52
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,26.8
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.1
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.58
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
315285,Moorland Way,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.84
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.04
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.09
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.82
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,26.8
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
315285,Moorland Way,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.51
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.67
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.04
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.25
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.9
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.29
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.06
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
315285,Moorland Way,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.15
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.75
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.35
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.56
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
315285,Moorland Way,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.38
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.9
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.25
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.02
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.96
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,27.0
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.03
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.41
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
315285,Moorland Way,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.08
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.91
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.29
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,27.0
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.36
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
315285,Moorland Way,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.84
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.93
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.58
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,27.1
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.24
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
315285,Moorland Way,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.96
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,16.21
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.26
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,49.9
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,27.0
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.21
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
315285,Moorland Way,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.19
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.36
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,12.09
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,42.6
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.14
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
