Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,27.1
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.21
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.23
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
315285,Moorland Way,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.6
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.13
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.23
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,27.3
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.37
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.5
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
315285,Moorland Way,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.2
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.31
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.1
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.54
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,27.3
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
315285,Moorland Way,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.5
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.55
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,38.7
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,27.3
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.31
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.16
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
315285,Moorland Way,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.12
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.87
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.1
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,27.4
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.36
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
315285,Moorland Way,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.64
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.66
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.91
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.93
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,27.5
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.72
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.1
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
315285,Moorland Way,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.85
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.85
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.1
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.44
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,27.7
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
315285,Moorland Way,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.85
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.03
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.97
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,27.7
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
315285,Moorland Way,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.3
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.36
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.99
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.64
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,27.8
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.18
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
315285,Moorland Way,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.3
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.23
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.43
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.39
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,27.8
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.92
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.96
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
315285,Moorland Way,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.14
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.67
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.65
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
