Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.78
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,27.8
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.04
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.89
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
315285,Moorland Way,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.82
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.19
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.83
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,32.9
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.97
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,28.1
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.07
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.79
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
315285,Moorland Way,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.31
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.18
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.83
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.1
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.5
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.5
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.09
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.99
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,66.6
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.2
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.5
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,28.3
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.66
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.86
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,132.8
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
315285,Moorland Way,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.9
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.15
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.37
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.67
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,28.6
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.93
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.85
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
315285,Moorland Way,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.75
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.59
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.33
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.64
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.07
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,28.7
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.41
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.08
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.42
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
315285,Moorland Way,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,14.1
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.38
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.01
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,43.9
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.88
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,28.7
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.15
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.28
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
315285,Moorland Way,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.43
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.99
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.49
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.12
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.26
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,28.7
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.58
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.52
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
315285,Moorland Way,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.66
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.49
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.16
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.86
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,28.7
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.7
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
315285,Moorland Way,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.69
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.22
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.95
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.8
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,28.5
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.13
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
315285,Moorland Way,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.91
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.86
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.57
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.24
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.3
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.9
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.74
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.4
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,28.5
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.61
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.27
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
