Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
315285,Moorland Way,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.89
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.42
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.51
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.45
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,71.8
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.1
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,28.5
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.2
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.8
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.92
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
315285,Moorland Way,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.13
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.6
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.72
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.73
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.79
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.38
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.1
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,28.8
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.45
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.79
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
315285,Moorland Way,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.36
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.78
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.98
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,31.8
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.87
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,29.1
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.33
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.92
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.36
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
315285,Moorland Way,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.38
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.84
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.51
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,29.2
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
315285,Moorland Way,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.89
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.04
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.05
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.55
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,29.5
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.55
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
315285,Moorland Way,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.49
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.98
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.1
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.76
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,29.7
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.44
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.94
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
315285,Moorland Way,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.66
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.41
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.16
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,29.9
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.08
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
315285,Moorland Way,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.91
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.51
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.39
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,30.0
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
315285,Moorland Way,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.87
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.99
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.5
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,30.4
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.66
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.64
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.66
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
315285,Moorland Way,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.29
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.66
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.91
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,30.7
