Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.06
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.26
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
315285,Moorland Way,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.77
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.58
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,31.1
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
315285,Moorland Way,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.9
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.01
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.51
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,31.7
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
315285,Moorland Way,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.37
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.28
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.27
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,32.4
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.9
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.92
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
315285,Moorland Way,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.63
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.32
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.62
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.47
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,33.6
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.31
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.97
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
315285,Moorland Way,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.68
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.91
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.47
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,34.4
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.95
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.16
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
315285,Moorland Way,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.29
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.12
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.47
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,34.8
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.64
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.47
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.28
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
315285,Moorland Way,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.85
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.82
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.01
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.7
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,34.9
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.78
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.6
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.81
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
315285,Moorland Way,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.24
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.2
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.11
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.89
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.05
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,35.0
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.11
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.32
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.82
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
315285,Moorland Way,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.57
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.85
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.16
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.05
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,35.1
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.05
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.74
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.01
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
315285,Moorland Way,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.51
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.35
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.91
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
