Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,34.9
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.58
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.86
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
315285,Moorland Way,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.22
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.96
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.12
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.96
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,34.9
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.05
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.3
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
315285,Moorland Way,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.49
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.97
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.95
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.43
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,34.7
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.2
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.61
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.39
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
315285,Moorland Way,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.12
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.85
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.62
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,34.4
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.92
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.64
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
315285,Moorland Way,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.86
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.08
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.18
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,34.0
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.27
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.58
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
315285,Moorland Way,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.53
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.54
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.65
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,33.5
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.03
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.6
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
315285,Moorland Way,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.03
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.15
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.33
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.01
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,33.2
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.48
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.25
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
315285,Moorland Way,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.15
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.97
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,33.2
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.04
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
315285,Moorland Way,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.25
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.66
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.4
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.3
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,33.4
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.17
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.19
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
315285,Moorland Way,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.98
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.37
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,33.2
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.21
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.58
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.36
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
315285,Moorland Way,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.51
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.85
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
