Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.39
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,33.5
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.04
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.73
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.83
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
315285,Moorland Way,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.53
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.41
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.44
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,33.7
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.45
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.9
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
315285,Moorland Way,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.52
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.86
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,34.0
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.2
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.34
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.94
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
315285,Moorland Way,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.24
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.37
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.64
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.63
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,33.8
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.56
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.13
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.65
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
315285,Moorland Way,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.91
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.3
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.49
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.47
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,33.6
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.35
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.63
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.39
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
315285,Moorland Way,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.42
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.06
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.47
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,37.0
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.88
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,33.6
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.3
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.17
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
315285,Moorland Way,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.83
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.96
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.32
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,41.5
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.72
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,33.0
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.1
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.61
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.64
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
315285,Moorland Way,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.53
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.15
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.22
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.97
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,32.7
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.8
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.66
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.56
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
315285,Moorland Way,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.05
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.71
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.0
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.47
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,32.4
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.77
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.29
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.53
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
315285,Moorland Way,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.18
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.47
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.61
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.0
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,32.2
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.74
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.2
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.2
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
315285,Moorland Way,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
