Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.55
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.19
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.71
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.43
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,31.7
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.05
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.56
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
315285,Moorland Way,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.0
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.31
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.24
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.84
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,31.4
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.56
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.03
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
315285,Moorland Way,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.66
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.64
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.6
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,29.3
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.83
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,31.1
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.29
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.14
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.1
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
315285,Moorland Way,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.11
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.44
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.09
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,30.9
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
315285,Moorland Way,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.39
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.25
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.17
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,30.6
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.49
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
315285,Moorland Way,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.1
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.46
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.11
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.33
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,30.2
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.48
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.92
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
315285,Moorland Way,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.54
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.06
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.9
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,30.0
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.09
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
315285,Moorland Way,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.45
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.22
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,29.6
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.99
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.05
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
315285,Moorland Way,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.18
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.39
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.48
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.17
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,29.3
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.05
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.29
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
315285,Moorland Way,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.32
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.48
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,29.0
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
315285,Moorland Way,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
