Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,28.7
315285,Moorland Way,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
315285,Moorland Way,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
315285,Moorland Way,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
315285,Moorland Way,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
315285,Moorland Way,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
315285,Moorland Way,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.98
315285,Moorland Way,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
315285,Moorland Way,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
315285,Moorland Way,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
315285,Moorland Way,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
315285,Moorland Way,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.25
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.27
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.28
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,28.0
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.05
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
315285,Moorland Way,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.04
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.03
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.27
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,27.4
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.2
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.49
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
315285,Moorland Way,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.74
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.97
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.33
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.65
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.17
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,27.0
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
315285,Moorland Way,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.7
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.7
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.59
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,30.3
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,26.4
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
315285,Moorland Way,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.83
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,10.02
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.22
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,26.0
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
315285,Moorland Way,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.78
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.98
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.78
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
315285,Moorland Way,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.54
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.73
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.06
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.4
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,25.2
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.2
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
315285,Moorland Way,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.25
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.48
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.03
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,28.7
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.54
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.75
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,25.1
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.92
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.26
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
315285,Moorland Way,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.0
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,9.44
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.17
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,25.0
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
315285,Moorland Way,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.38
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.86
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.65
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
