Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,24.8
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.81
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.03
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
315285,Moorland Way,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.22
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.89
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.66
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.29
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,24.6
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
315285,Moorland Way,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.87
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.6
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.9
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,24.5
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.61
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
315285,Moorland Way,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.77
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.56
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.67
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.26
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,24.3
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
315285,Moorland Way,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.09
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.83
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.43
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,24.3
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.11
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
315285,Moorland Way,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.22
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.43
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.69
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.55
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,24.3
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
315285,Moorland Way,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.32
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.8
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.55
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,24.3
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
315285,Moorland Way,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.16
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.57
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.35
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,24.4
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.65
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
315285,Moorland Way,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.36
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.87
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.67
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,24.3
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.2
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
315285,Moorland Way,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.32
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.74
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.47
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,24.4
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.24
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.94
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
315285,Moorland Way,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.54
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.81
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.69
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
