Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,24.4
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.76
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
315285,Moorland Way,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.7
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.09
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.82
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,24.5
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.25
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
315285,Moorland Way,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.01
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.03
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.64
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,24.5
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
315285,Moorland Way,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.84
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.03
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.09
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,24.6
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.27
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.47
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
315285,Moorland Way,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.86
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.67
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.48
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,24.6
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.42
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
315285,Moorland Way,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.29
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.77
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.22
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,24.7
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
315285,Moorland Way,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.85
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.03
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.53
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,24.8
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.74
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
315285,Moorland Way,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.09
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.82
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.35
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,24.8
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.51
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
315285,Moorland Way,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.94
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.3
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.94
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,24.9
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.99
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
315285,Moorland Way,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.53
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.74
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.46
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,25.0
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
