Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.2
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.28
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
315285,Moorland Way,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.73
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.03
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.19
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,25.0
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
315285,Moorland Way,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.05
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.13
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.97
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,25.0
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.02
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.28
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
315285,Moorland Way,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.94
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.72
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.96
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,25.0
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.39
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
315285,Moorland Way,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.78
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.06
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.24
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,25.1
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.05
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.4
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
315285,Moorland Way,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.74
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.45
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.93
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,25.1
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.59
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.52
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.76
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
315285,Moorland Way,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.05
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.43
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.71
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,25.3
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.78
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.43
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.42
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
315285,Moorland Way,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.16
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.3
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.82
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,25.4
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.09
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
315285,Moorland Way,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.07
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.1
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.54
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,25.4
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.55
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
315285,Moorland Way,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.01
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.31
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.54
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
315285,Moorland Way,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.05
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.58
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,10.12
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,31.4
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
