Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,25.6
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.5
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.3
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
315285,Moorland Way,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.32
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.24
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,8.89
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,25.7
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
315285,Moorland Way,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.55
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.85
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.2
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,25.8
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.57
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
315285,Moorland Way,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.55
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.69
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.34
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,26.0
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.99
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.95
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
315285,Moorland Way,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.86
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.17
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.89
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,26.2
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
315285,Moorland Way,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.05
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.73
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.69
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,26.4
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
315285,Moorland Way,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.27
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.6
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.19
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,26.2
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
315285,Moorland Way,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.24
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.8
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.87
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,26.3
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.35
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
315285,Moorland Way,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.48
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.39
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.77
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,26.3
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
315285,Moorland Way,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.03
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.33
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.67
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,26.4
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
315285,Moorland Way,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.4
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.82
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.28
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
