Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,26.4
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.67
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
315285,Moorland Way,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.34
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.46
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.1
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,26.5
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.58
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
315285,Moorland Way,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.64
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.91
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,26.7
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
315285,Moorland Way,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.83
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.23
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.16
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,26.8
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.81
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
315285,Moorland Way,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.85
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.97
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.83
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
315285,Moorland Way,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.63
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,12.93
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.47
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,37.8
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,27.1
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
315285,Moorland Way,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.11
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.63
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.55
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,27.2
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
315285,Moorland Way,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.79
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.68
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.8
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,27.4
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.68
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
315285,Moorland Way,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.27
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.71
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.39
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,27.5
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.43
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
315285,Moorland Way,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.39
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.04
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.09
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,27.5
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.59
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
315285,Moorland Way,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.01
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.96
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.37
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
