Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,27.6
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.72
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
315285,Moorland Way,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.94
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.01
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.56
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,27.7
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.99
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.57
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
315285,Moorland Way,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.94
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.77
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.35
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.92
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,27.9
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
315285,Moorland Way,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.38
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.6
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.84
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.97
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,28.0
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.21
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.81
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
315285,Moorland Way,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.11
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.51
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.87
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.15
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,28.1
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
315285,Moorland Way,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.45
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.01
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.53
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,28.1
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.53
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.67
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
315285,Moorland Way,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.88
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.74
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.65
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.6
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,28.2
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.7
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
315285,Moorland Way,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.62
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.52
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.07
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,39.3
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.17
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.4
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.0
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.2
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,28.3
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.45
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.76
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.23
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
315285,Moorland Way,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.54
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.87
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.69
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.43
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,66.3
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.6
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,28.4
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.61
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.74
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
315285,Moorland Way,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.98
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.01
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.2
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.39
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,28.6
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.54
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.19
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.87
