Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
315285,Moorland Way,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.07
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.67
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.24
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.24
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,28.7
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.56
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.71
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
315285,Moorland Way,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.47
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.56
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.61
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.66
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,28.9
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.91
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
315285,Moorland Way,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.19
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.8
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.53
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,29.1
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
315285,Moorland Way,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.17
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.25
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.54
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,29.2
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.91
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.59
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
315285,Moorland Way,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.47
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.51
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.05
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.74
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,29.3
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.34
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.38
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
315285,Moorland Way,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.54
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.44
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.37
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
315285,Moorland Way,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.62
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.91
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.56
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.11
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.87
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
315285,Moorland Way,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.86
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.27
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.02
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.68
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.25
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.11
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.7
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
315285,Moorland Way,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.37
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.41
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.19
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,48.7
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.74
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,63.5
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.8
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.95
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.91
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.3
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.4
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,29.6
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.35
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.55
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.7
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
315285,Moorland Way,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.37
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.41
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.53
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,47.6
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.0
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.98
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.3
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.2
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
