Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,29.6
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.43
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.76
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.02
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
315285,Moorland Way,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.55
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.61
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.65
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.05
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.82
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.6
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,29.7
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.9
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.33
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
315285,Moorland Way,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.05
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.11
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,1.79
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.82
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,29.8
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.06
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.32
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
315285,Moorland Way,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.5
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.71
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.59
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.81
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.1
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.35
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.09
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.63
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.8
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,29.8
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.81
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.76
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.97
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
315285,Moorland Way,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.4
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.16
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.35
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.25
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.49
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.75
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,29.8
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.26
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.75
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.29
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
315285,Moorland Way,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.91
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.39
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.09
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.43
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.21
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.3
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,29.9
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.52
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.07
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
315285,Moorland Way,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.7
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.98
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.57
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.3
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.0
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,29.9
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.39
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
315285,Moorland Way,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.53
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.69
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.78
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.18
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,29.9
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.47
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.55
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
315285,Moorland Way,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.07
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.16
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.91
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,30.4
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.0
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,30.0
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.51
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.99
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
315285,Moorland Way,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.32
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.9
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.58
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.11
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,30.0
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.82
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.72
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
315285,Moorland Way,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.49
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.19
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.89
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
