Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,29.9
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.9
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.21
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
315285,Moorland Way,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.47
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.84
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.29
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.21
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.56
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.13
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,30.0
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.15
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.55
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
315285,Moorland Way,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.32
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.67
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.21
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,30.1
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.01
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
315285,Moorland Way,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.36
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.08
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.77
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.83
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,30.1
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.51
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.76
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
315285,Moorland Way,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.33
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.03
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.63
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,30.1
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.76
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
315285,Moorland Way,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.57
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.23
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,30.1
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.34
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
315285,Moorland Way,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.95
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.5
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.84
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,30.2
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
315285,Moorland Way,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.19
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.56
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,30.5
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.59
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
315285,Moorland Way,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.57
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.32
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.48
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.4
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,30.6
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.8
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
315285,Moorland Way,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.16
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.2
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.69
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.01
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,30.5
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.37
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
315285,Moorland Way,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.59
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.81
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
